Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
340872,Churscombe Cross,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
340872,Churscombe Cross,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.56
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
340872,Churscombe Cross,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
340872,Churscombe Cross,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.26
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
340872,Churscombe Cross,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.37
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
340872,Churscombe Cross,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
340872,Churscombe Cross,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.5
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
