Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.61
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
340872,Churscombe Cross,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.48
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.69
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
340872,Churscombe Cross,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.89
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.52
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
340872,Churscombe Cross,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.15
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
340872,Churscombe Cross,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.32
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.39
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.6
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
340872,Churscombe Cross,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.74
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.83
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.44
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
340872,Churscombe Cross,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.97
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
340872,Churscombe Cross,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.99
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.67
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
340872,Churscombe Cross,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.36
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.7
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.42
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
340872,Churscombe Cross,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.45
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.61
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.0
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.34
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.27
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
340872,Churscombe Cross,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.52
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.6
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.33
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
340872,Churscombe Cross,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.12
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
