Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.72
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
340872,Churscombe Cross,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.57
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.72
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
340872,Churscombe Cross,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.28
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.15
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
340872,Churscombe Cross,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.48
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.5
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.77
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.39
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
340872,Churscombe Cross,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.29
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.4
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.93
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.2
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
340872,Churscombe Cross,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.68
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
340872,Churscombe Cross,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
340872,Churscombe Cross,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
340872,Churscombe Cross,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.62
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.51
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.42
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
340872,Churscombe Cross,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
340872,Churscombe Cross,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.46
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
340872,Churscombe Cross,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
