Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.22
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.85
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
340872,Churscombe Cross,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.96
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.13
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.67
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
340872,Churscombe Cross,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.59
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
340872,Churscombe Cross,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.18
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.03
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
340872,Churscombe Cross,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
340872,Churscombe Cross,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
340872,Churscombe Cross,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
340872,Churscombe Cross,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.52
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
340872,Churscombe Cross,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.31
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
340872,Churscombe Cross,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.95
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
340872,Churscombe Cross,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
340872,Churscombe Cross,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
