Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.72
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
340872,Churscombe Cross,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
340872,Churscombe Cross,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
340872,Churscombe Cross,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
340872,Churscombe Cross,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
340872,Churscombe Cross,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.54
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
340872,Churscombe Cross,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.13
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.5
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
340872,Churscombe Cross,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.19
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
340872,Churscombe Cross,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.78
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.95
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
340872,Churscombe Cross,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.82
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
340872,Churscombe Cross,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
340872,Churscombe Cross,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
