Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.79
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
340872,Churscombe Cross,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.53
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
340872,Churscombe Cross,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
340872,Churscombe Cross,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.87
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
340872,Churscombe Cross,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.92
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
340872,Churscombe Cross,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.19
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.03
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
340872,Churscombe Cross,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.26
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
340872,Churscombe Cross,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.05
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.95
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.61
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
340872,Churscombe Cross,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.96
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.4
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.17
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
340872,Churscombe Cross,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.04
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.54
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.12
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
340872,Churscombe Cross,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.11
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.47
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.9
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.4
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
340872,Churscombe Cross,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.38
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.5
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.57
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
