Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
340872,Churscombe Cross,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.04
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.8
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.47
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.34
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
340872,Churscombe Cross,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.31
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.07
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.52
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.3
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.5
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.39
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
340872,Churscombe Cross,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.83
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
340872,Churscombe Cross,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
340872,Churscombe Cross,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.89
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.11
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
340872,Churscombe Cross,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.28
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
340872,Churscombe Cross,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.03
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
340872,Churscombe Cross,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.16
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
340872,Churscombe Cross,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.98
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.53
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
340872,Churscombe Cross,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.23
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
340872,Churscombe Cross,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.33
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
