Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
340872,Churscombe Cross,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
340872,Churscombe Cross,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.64
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.22
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
340872,Churscombe Cross,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.08
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.94
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.8
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
340872,Churscombe Cross,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.63
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
340872,Churscombe Cross,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
340872,Churscombe Cross,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
340872,Churscombe Cross,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.08
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
