Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
340872,Churscombe Cross,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
340872,Churscombe Cross,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.67
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
340872,Churscombe Cross,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
340872,Churscombe Cross,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.01
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
340872,Churscombe Cross,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
340872,Churscombe Cross,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
340872,Churscombe Cross,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
340872,Churscombe Cross,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
340872,Churscombe Cross,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
