Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
340872,Churscombe Cross,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
340872,Churscombe Cross,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
340872,Churscombe Cross,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
