Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
340872,Churscombe Cross,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
340872,Churscombe Cross,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
