Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
340872,Churscombe Cross,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.57
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.05
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.09
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.11
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.06
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.66
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.3
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.73
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.46
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.9
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
340872,Churscombe Cross,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
