Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
340872,Churscombe Cross,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
340872,Churscombe Cross,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
340872,Churscombe Cross,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
340872,Churscombe Cross,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
340872,Churscombe Cross,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
340872,Churscombe Cross,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
