Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
340872,Churscombe Cross,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
340872,Churscombe Cross,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
340872,Churscombe Cross,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.64
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
340872,Churscombe Cross,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.0
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.18
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
340872,Churscombe Cross,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.93
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
340872,Churscombe Cross,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.62
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.28
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
340872,Churscombe Cross,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.66
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
340872,Churscombe Cross,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.83
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.95
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.61
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.68
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
340872,Churscombe Cross,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.02
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
340872,Churscombe Cross,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.88
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.19
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.4
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.57
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
340872,Churscombe Cross,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.08
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.63
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
