Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
340872,Churscombe Cross,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.23
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.33
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
340872,Churscombe Cross,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.99
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
340872,Churscombe Cross,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.87
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.62
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.72
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
340872,Churscombe Cross,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.89
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
340872,Churscombe Cross,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.35
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
340872,Churscombe Cross,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.05
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
340872,Churscombe Cross,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.35
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.29
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
340872,Churscombe Cross,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.11
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.33
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.15
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
340872,Churscombe Cross,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.2
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.52
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
340872,Churscombe Cross,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.9
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
340872,Churscombe Cross,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.93
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.49
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
