Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.14
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
340872,Churscombe Cross,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.46
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.01
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
340872,Churscombe Cross,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.96
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.68
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
340872,Churscombe Cross,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.47
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.2
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.73
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
340872,Churscombe Cross,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.0
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.5
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.91
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
340872,Churscombe Cross,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.98
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.4
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
340872,Churscombe Cross,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.58
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.79
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.3
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.9
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
340872,Churscombe Cross,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.62
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.7
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.7
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
340872,Churscombe Cross,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.02
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.07
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
340872,Churscombe Cross,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.72
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
340872,Churscombe Cross,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.69
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
