Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.98
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
340872,Churscombe Cross,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
340872,Churscombe Cross,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
340872,Churscombe Cross,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.55
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
340872,Churscombe Cross,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
340872,Churscombe Cross,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
340872,Churscombe Cross,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
340872,Churscombe Cross,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
340872,Churscombe Cross,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
340872,Churscombe Cross,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
340872,Churscombe Cross,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.17
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
340872,Churscombe Cross,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
