Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
340872,Churscombe Cross,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
340872,Churscombe Cross,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.85
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
340872,Churscombe Cross,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.81
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.2
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
340872,Churscombe Cross,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.16
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.14
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
340872,Churscombe Cross,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.01
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.94
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.2
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.12
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
340872,Churscombe Cross,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.07
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
340872,Churscombe Cross,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.35
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.04
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
340872,Churscombe Cross,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.12
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
340872,Churscombe Cross,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
340872,Churscombe Cross,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.07
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
340872,Churscombe Cross,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.56
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
