Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
340872,Churscombe Cross,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.12
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.67
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
340872,Churscombe Cross,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.91
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.48
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.3
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.58
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
340872,Churscombe Cross,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.15
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.32
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.65
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
340872,Churscombe Cross,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.93
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.53
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.3
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.21
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.37
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
340872,Churscombe Cross,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.05
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.44
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
340872,Churscombe Cross,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.36
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.74
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
340872,Churscombe Cross,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.15
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.69
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
340872,Churscombe Cross,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.44
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.84
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.9
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.23
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
340872,Churscombe Cross,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.64
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.7
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.0
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.91
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
340872,Churscombe Cross,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.55
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.1
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.4
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.95
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.83
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.65
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
340872,Churscombe Cross,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.19
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.04
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.6
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.9
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.97
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
