Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.66
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.11
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
340872,Churscombe Cross,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.53
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.79
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.8
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.82
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.6
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.68
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
340872,Churscombe Cross,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.6
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.73
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.5
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.16
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
340872,Churscombe Cross,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.56
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.24
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.2
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.63
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
340872,Churscombe Cross,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.55
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.94
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.1
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.37
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.54
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.3
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
340872,Churscombe Cross,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.11
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.89
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
340872,Churscombe Cross,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.4
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.23
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.74
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.83
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
340872,Churscombe Cross,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.53
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.1
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.25
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.87
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
340872,Churscombe Cross,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.33
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.21
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.7
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
340872,Churscombe Cross,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.28
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.9
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.82
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
340872,Churscombe Cross,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.31
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.41
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.59
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
340872,Churscombe Cross,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.24
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.46
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
