Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
340872,Churscombe Cross,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.86
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
340872,Churscombe Cross,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
340872,Churscombe Cross,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.67
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
340872,Churscombe Cross,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.95
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.12
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
340872,Churscombe Cross,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.9
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.51
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.2
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.74
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
340872,Churscombe Cross,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.37
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.02
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.16
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
340872,Churscombe Cross,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.17
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
340872,Churscombe Cross,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
340872,Churscombe Cross,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
340872,Churscombe Cross,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
340872,Churscombe Cross,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
340872,Churscombe Cross,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
