Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.76
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
340872,Churscombe Cross,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
340872,Churscombe Cross,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.22
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
340872,Churscombe Cross,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
340872,Churscombe Cross,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
340872,Churscombe Cross,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
340872,Churscombe Cross,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
