Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
340872,Churscombe Cross,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
