Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
340872,Churscombe Cross,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
340872,Churscombe Cross,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
