Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
340872,Churscombe Cross,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
340872,Churscombe Cross,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
340872,Churscombe Cross,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
340872,Churscombe Cross,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
340872,Churscombe Cross,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.74
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.39
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.26
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
