Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
340872,Churscombe Cross,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.28
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
340872,Churscombe Cross,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
340872,Churscombe Cross,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.49
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
340872,Churscombe Cross,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
340872,Churscombe Cross,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.58
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.16
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
340872,Churscombe Cross,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.84
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
340872,Churscombe Cross,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.38
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
340872,Churscombe Cross,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.4
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.58
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
