Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
340872,Churscombe Cross,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.69
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.17
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
340872,Churscombe Cross,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.12
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.47
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.2
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
340872,Churscombe Cross,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.83
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.12
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.6
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.66
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
340872,Churscombe Cross,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.86
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.21
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.84
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
340872,Churscombe Cross,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.19
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.97
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
340872,Churscombe Cross,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.72
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.64
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.28
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
340872,Churscombe Cross,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.47
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.34
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.43
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
340872,Churscombe Cross,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.23
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.33
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
340872,Churscombe Cross,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.64
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.71
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
340872,Churscombe Cross,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.4
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.28
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.8
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.52
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.28
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
340872,Churscombe Cross,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.15
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.68
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
