Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.29
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
340872,Churscombe Cross,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.54
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.81
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.66
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
340872,Churscombe Cross,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.53
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.97
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
340872,Churscombe Cross,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.26
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.63
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.2
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.1
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.21
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
340872,Churscombe Cross,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.25
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.54
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.8
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.72
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
340872,Churscombe Cross,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.21
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.1
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.16
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
340872,Churscombe Cross,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.82
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.85
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.2
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.74
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
340872,Churscombe Cross,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.24
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.3
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.6
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.19
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.03
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
340872,Churscombe Cross,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.7
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.42
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
340872,Churscombe Cross,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.47
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.0
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.51
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
340872,Churscombe Cross,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.44
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.31
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.1
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.57
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.96
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.54
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
340872,Churscombe Cross,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.3
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.23
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.33
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
