Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
340872,Churscombe Cross,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.77
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.94
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.4
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.05
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
340872,Churscombe Cross,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.41
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.15
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
340872,Churscombe Cross,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.99
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.44
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.6
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.62
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
340872,Churscombe Cross,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.36
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.1
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.86
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.53
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
340872,Churscombe Cross,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.85
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.04
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.3
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
340872,Churscombe Cross,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.46
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.85
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
340872,Churscombe Cross,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.31
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.5
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.2
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.04
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.1
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
340872,Churscombe Cross,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.93
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.6
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.53
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.77
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
340872,Churscombe Cross,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.53
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.57
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.2
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.73
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.24
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
340872,Churscombe Cross,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.77
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.3
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.43
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.78
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
340872,Churscombe Cross,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.9
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
340872,Churscombe Cross,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.95
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
