Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.36
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
340872,Churscombe Cross,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.32
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.3
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
340872,Churscombe Cross,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.02
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
340872,Churscombe Cross,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
340872,Churscombe Cross,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.92
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
340872,Churscombe Cross,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.17
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
340872,Churscombe Cross,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.25
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.16
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.41
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
340872,Churscombe Cross,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.69
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.45
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.8
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.79
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
340872,Churscombe Cross,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.49
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
340872,Churscombe Cross,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.58
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.4
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.42
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
340872,Churscombe Cross,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.35
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.2
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.16
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
340872,Churscombe Cross,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
