Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.91
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
340872,Churscombe Cross,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
340872,Churscombe Cross,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.93
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
340872,Churscombe Cross,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.58
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.64
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
340872,Churscombe Cross,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.33
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
340872,Churscombe Cross,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.04
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.53
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
340872,Churscombe Cross,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.49
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.7
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
340872,Churscombe Cross,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.86
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
340872,Churscombe Cross,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.99
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
340872,Churscombe Cross,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.52
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
340872,Churscombe Cross,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.82
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
340872,Churscombe Cross,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
