Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
340872,Churscombe Cross,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.25
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
340872,Churscombe Cross,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.03
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.74
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
340872,Churscombe Cross,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.76
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
340872,Churscombe Cross,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.96
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
340872,Churscombe Cross,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.46
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
340872,Churscombe Cross,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.6
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.02
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
340872,Churscombe Cross,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.12
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.3
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.22
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
340872,Churscombe Cross,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.32
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.2
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.21
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
340872,Churscombe Cross,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.66
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.9
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
340872,Churscombe Cross,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.04
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.57
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
340872,Churscombe Cross,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
