Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
340872,Churscombe Cross,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.72
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
340872,Churscombe Cross,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
340872,Churscombe Cross,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.75
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
340872,Churscombe Cross,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
340872,Churscombe Cross,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
340872,Churscombe Cross,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.92
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
340872,Churscombe Cross,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
340872,Churscombe Cross,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.95
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
340872,Churscombe Cross,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
340872,Churscombe Cross,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.85
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
340872,Churscombe Cross,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
