Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
340872,Churscombe Cross,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
340872,Churscombe Cross,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
340872,Churscombe Cross,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
340872,Churscombe Cross,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.66
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
340872,Churscombe Cross,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
340872,Churscombe Cross,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
340872,Churscombe Cross,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.1
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.15
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
340872,Churscombe Cross,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
340872,Churscombe Cross,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
