Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
340872,Churscombe Cross,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,31.9
