Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
