Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
340872,Churscombe Cross,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
340872,Churscombe Cross,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
