Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
340872,Churscombe Cross,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
340872,Churscombe Cross,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.92
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
340872,Churscombe Cross,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
340872,Churscombe Cross,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.03
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
340872,Churscombe Cross,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.17
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
340872,Churscombe Cross,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.01
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
340872,Churscombe Cross,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.47
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
340872,Churscombe Cross,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
