Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
340872,Churscombe Cross,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.67
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
340872,Churscombe Cross,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.02
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.13
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
340872,Churscombe Cross,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.61
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
340872,Churscombe Cross,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
340872,Churscombe Cross,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
340872,Churscombe Cross,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
340872,Churscombe Cross,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
340872,Churscombe Cross,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
