Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
340872,Churscombe Cross,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
340872,Churscombe Cross,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
340872,Churscombe Cross,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
340872,Churscombe Cross,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
340872,Churscombe Cross,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
340872,Churscombe Cross,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
340872,Churscombe Cross,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.98
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.3
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
340872,Churscombe Cross,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
340872,Churscombe Cross,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
340872,Churscombe Cross,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
340872,Churscombe Cross,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
