Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
340872,Churscombe Cross,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
340872,Churscombe Cross,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
340872,Churscombe Cross,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
340872,Churscombe Cross,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
340872,Churscombe Cross,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
340872,Churscombe Cross,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
340872,Churscombe Cross,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.4
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,37.8
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
340872,Churscombe Cross,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.93
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.47
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
340872,Churscombe Cross,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.18
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.71
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
340872,Churscombe Cross,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.71
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
340872,Churscombe Cross,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.36
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
340872,Churscombe Cross,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.94
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
