Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.46
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.7
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
340872,Churscombe Cross,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.47
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.53
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
340872,Churscombe Cross,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.95
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
340872,Churscombe Cross,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.82
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,37.4
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
340872,Churscombe Cross,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
340872,Churscombe Cross,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.94
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.62
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
340872,Churscombe Cross,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
340872,Churscombe Cross,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.24
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.8
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
340872,Churscombe Cross,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
340872,Churscombe Cross,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.64
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
340872,Churscombe Cross,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
340872,Churscombe Cross,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
