Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
340872,Churscombe Cross,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
340872,Churscombe Cross,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
340872,Churscombe Cross,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
340872,Churscombe Cross,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
340872,Churscombe Cross,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
340872,Churscombe Cross,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
340872,Churscombe Cross,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
340872,Churscombe Cross,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.58
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
340872,Churscombe Cross,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
