Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
340872,Churscombe Cross,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
340872,Churscombe Cross,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
340872,Churscombe Cross,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
340872,Churscombe Cross,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
340872,Churscombe Cross,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.82
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
