Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
340872,Churscombe Cross,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
340872,Churscombe Cross,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
340872,Churscombe Cross,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
340872,Churscombe Cross,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
340872,Churscombe Cross,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.95
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.59
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
340872,Churscombe Cross,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.82
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.74
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.44
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
340872,Churscombe Cross,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.47
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
340872,Churscombe Cross,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.04
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.9
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
340872,Churscombe Cross,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.51
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.58
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.1
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.5
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
