Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.9
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.36
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.4
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.5
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
340872,Churscombe Cross,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
340872,Churscombe Cross,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.72
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
340872,Churscombe Cross,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.79
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
340872,Churscombe Cross,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
340872,Churscombe Cross,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.67
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
340872,Churscombe Cross,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
340872,Churscombe Cross,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.71
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
340872,Churscombe Cross,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
340872,Churscombe Cross,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
340872,Churscombe Cross,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
