Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
340872,Churscombe Cross,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.18
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
340872,Churscombe Cross,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.45
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
340872,Churscombe Cross,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
340872,Churscombe Cross,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
340872,Churscombe Cross,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
340872,Churscombe Cross,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.78
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,35.3
