Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
340872,Churscombe Cross,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
340872,Churscombe Cross,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
340872,Churscombe Cross,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
340872,Churscombe Cross,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
340872,Churscombe Cross,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
340872,Churscombe Cross,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
340872,Churscombe Cross,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
