Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
340872,Churscombe Cross,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
