Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
340872,Churscombe Cross,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.74
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
340872,Churscombe Cross,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.98
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
340872,Churscombe Cross,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.65
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.28
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.25
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.53
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
