Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
340872,Churscombe Cross,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.61
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,37.0
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.7
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,39.2
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
340872,Churscombe Cross,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,39.3
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.08
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,39.4
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
340872,Churscombe Cross,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.29
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,39.5
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.13
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,39.6
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
340872,Churscombe Cross,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,39.7
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
340872,Churscombe Cross,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,39.8
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
340872,Churscombe Cross,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,39.9
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
340872,Churscombe Cross,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,40.0
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
