Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
340872,Churscombe Cross,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,40.1
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
340872,Churscombe Cross,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,40.1
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
340872,Churscombe Cross,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,40.2
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
340872,Churscombe Cross,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,40.3
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
340872,Churscombe Cross,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,40.4
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
340872,Churscombe Cross,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,40.4
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
340872,Churscombe Cross,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,40.5
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
340872,Churscombe Cross,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.61
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,40.5
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
340872,Churscombe Cross,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.5
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,40.5
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
340872,Churscombe Cross,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.42
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
340872,Churscombe Cross,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.85
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.6
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.0
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.89
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
