Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
340872,Churscombe Cross,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.12
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.8
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,40.7
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
340872,Churscombe Cross,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.19
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,40.7
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
340872,Churscombe Cross,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,40.8
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
340872,Churscombe Cross,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.26
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,40.8
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.42
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
340872,Churscombe Cross,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.12
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.1
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.11
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,40.8
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.77
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
340872,Churscombe Cross,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.08
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,40.8
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.46
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
340872,Churscombe Cross,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.95
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,40.8
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.78
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
340872,Churscombe Cross,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.19
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.5
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.19
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,40.8
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.86
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
340872,Churscombe Cross,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.37
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.4
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,40.8
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.18
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
340872,Churscombe Cross,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.66
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,40.8
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.95
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
340872,Churscombe Cross,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.97
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.78
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.3
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.09
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,40.7
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.97
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
340872,Churscombe Cross,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.75
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.36
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
