Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.16
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.27
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
340872,Churscombe Cross,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.6
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.58
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.63
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.71
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
340872,Churscombe Cross,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.45
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.55
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.9
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,40.6
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
340872,Churscombe Cross,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.71
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.79
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.6
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.77
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,40.5
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.69
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
340872,Churscombe Cross,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.43
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.77
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.8
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.35
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,40.4
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.94
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.67
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
340872,Churscombe Cross,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.8
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.1
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.47
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,40.3
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.92
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.97
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
340872,Churscombe Cross,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.37
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.0
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.51
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,40.2
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.58
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
340872,Churscombe Cross,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.91
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.3
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.38
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.5
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,40.1
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.84
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
340872,Churscombe Cross,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.82
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.93
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.5
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,40.0
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.21
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
340872,Churscombe Cross,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.84
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.4
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.38
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,39.9
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.19
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
340872,Churscombe Cross,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.57
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.7
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,39.7
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.09
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
340872,Churscombe Cross,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.7
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.63
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.6
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
