Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,39.6
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.63
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
340872,Churscombe Cross,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.05
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.5
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.53
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.4
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.75
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
340872,Churscombe Cross,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.72
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.0
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.21
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,39.2
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.99
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
340872,Churscombe Cross,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.65
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.6
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.1
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.67
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
340872,Churscombe Cross,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.49
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.4
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,38.9
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.68
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
340872,Churscombe Cross,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.74
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.5
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,38.7
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.78
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
340872,Churscombe Cross,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.24
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,38.6
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
340872,Churscombe Cross,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.15
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.5
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
340872,Churscombe Cross,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.3
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
340872,Churscombe Cross,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.2
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.0
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.31
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
