Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.9
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.7
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
340872,Churscombe Cross,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,37.6
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
340872,Churscombe Cross,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,37.5
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.7
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,37.3
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
340872,Churscombe Cross,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.2
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
340872,Churscombe Cross,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.12
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.82
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,37.1
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
340872,Churscombe Cross,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.85
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
340872,Churscombe Cross,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.3
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
340872,Churscombe Cross,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.34
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
340872,Churscombe Cross,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.94
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.44
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
340872,Churscombe Cross,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.21
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
