Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
340872,Churscombe Cross,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.1
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.89
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
340872,Churscombe Cross,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.97
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
340872,Churscombe Cross,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.88
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
340872,Churscombe Cross,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.95
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
340872,Churscombe Cross,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.01
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.6
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.57
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.78
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
340872,Churscombe Cross,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.47
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
340872,Churscombe Cross,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.73
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.13
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
340872,Churscombe Cross,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.36
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.79
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
340872,Churscombe Cross,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.11
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
340872,Churscombe Cross,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.59
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
340872,Churscombe Cross,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.84
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.43
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.47
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
340872,Churscombe Cross,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.28
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
