Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.3
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.18
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.47
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
340872,Churscombe Cross,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.29
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
340872,Churscombe Cross,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.32
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.79
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
340872,Churscombe Cross,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.82
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
340872,Churscombe Cross,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.78
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
340872,Churscombe Cross,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.93
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
340872,Churscombe Cross,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.46
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.43
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
340872,Churscombe Cross,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
340872,Churscombe Cross,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.55
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.14
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.61
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
340872,Churscombe Cross,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.85
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.51
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
340872,Churscombe Cross,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.02
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
