Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
340872,Churscombe Cross,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
340872,Churscombe Cross,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.83
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.51
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
340872,Churscombe Cross,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.7
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.63
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
340872,Churscombe Cross,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
340872,Churscombe Cross,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
340872,Churscombe Cross,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.66
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
340872,Churscombe Cross,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.54
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.74
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.41
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.67
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.34
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
340872,Churscombe Cross,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.15
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
340872,Churscombe Cross,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
340872,Churscombe Cross,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
