Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
340872,Churscombe Cross,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.26
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
340872,Churscombe Cross,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.07
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
340872,Churscombe Cross,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
340872,Churscombe Cross,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
340872,Churscombe Cross,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
340872,Churscombe Cross,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.29
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
340872,Churscombe Cross,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
340872,Churscombe Cross,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
340872,Churscombe Cross,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
340872,Churscombe Cross,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
