Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
340872,Churscombe Cross,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
340872,Churscombe Cross,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
340872,Churscombe Cross,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
340872,Churscombe Cross,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
340872,Churscombe Cross,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
340872,Churscombe Cross,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
340872,Churscombe Cross,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
