Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
340872,Churscombe Cross,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
340872,Churscombe Cross,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
340872,Churscombe Cross,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
340872,Churscombe Cross,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
340872,Churscombe Cross,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,36.2
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
340872,Churscombe Cross,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
