Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
340872,Churscombe Cross,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
340872,Churscombe Cross,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
340872,Churscombe Cross,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
340872,Churscombe Cross,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,36.6
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
340872,Churscombe Cross,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
340872,Churscombe Cross,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,36.7
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,36.8
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
340872,Churscombe Cross,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.24
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,36.9
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.78
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,37.0
