Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,39.2
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
340872,Churscombe Cross,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.84
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,39.3
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
340872,Churscombe Cross,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.97
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,39.4
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
340872,Churscombe Cross,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.75
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,39.4
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
340872,Churscombe Cross,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.24
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,39.5
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
340872,Churscombe Cross,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.53
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.68
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,39.6
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
340872,Churscombe Cross,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.36
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,39.7
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
340872,Churscombe Cross,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.18
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.75
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,39.8
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
340872,Churscombe Cross,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.61
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.21
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,39.9
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
340872,Churscombe Cross,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.78
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,39.9
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.56
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
340872,Churscombe Cross,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.04
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.91
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,40.0
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
340872,Churscombe Cross,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
